Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8183600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9366399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93805
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-162.06
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,135.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01637
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05525
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07445
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.06
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9811700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9096700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9414399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9731700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.81
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7055899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92212
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.74636
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8321799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99219
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99765
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.87
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.63
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08739
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05417999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17076
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90759
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8507399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91366
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92984
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9809
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94815
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,153.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.19
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.67605
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9770200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92389
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L2 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L2 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.19
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8105399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98544
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9940200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-153.81
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-113.19
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.13
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12529
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06535
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03966
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.94
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76803
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81671
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9156799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9108299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95337
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96085
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,137.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93939
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8855299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92819
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,18.44
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8358700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91705
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91595
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.19
854646,ST EDWARDS PARK NO.1,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
