Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94955
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96475
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92386
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96283
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97372
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L2 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L2 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L1 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L1 Current (Max),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.87
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75274
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98788
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99051
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.94
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17912999999999998
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10722999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02547
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8643799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,154.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.69699
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93729
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9760700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L1 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L1 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99124
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93915
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.82
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,93.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19582
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.037610000000000005
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08769
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.57
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88815
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9386
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85565
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,177.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,177.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,177.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.88745
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9877299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9792799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L2 Current (Min),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L2 Current (Max),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L1 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L1 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.06
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75415
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99423
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8920299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,134.56
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-169.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22401999999999997
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.35155
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05653
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90454
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90451
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94137
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9734799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9540700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.25
