Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,188.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,189.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,189.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9411299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9571200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98779
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L2 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L2 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L1 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L1 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9157700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99313
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84659
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-118.94
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11675
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1548
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06633
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93735
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86059
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99835
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94821
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98465
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9460700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,180.38
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,189.12
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,184.75
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.44
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.63641
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8643799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L1 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L1 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.37
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7581399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92499
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95834
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.69
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-67.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.88
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17113
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0042899999999999995
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03664
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.81
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9034399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8267200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9103399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9871200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,140.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,168.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,169.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,168.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.69
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.63027
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95975
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9761
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L2 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L1 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L1 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.44
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75338
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9335
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-173.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-126.56
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,132.19
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10942
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18807000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00108
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8635799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82739
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8720100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96967
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8890100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.94
854646,ST EDWARDS PARK NO.1,2023-08-15 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
