Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9648100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94534
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96762
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8922700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80706
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L3 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L3 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8022699999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91656
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.81
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.13
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.13
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00941
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02858
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0266
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8438100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8898299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93622
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96262
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9089
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9729899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97031
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95981
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L3 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L3 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L2 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L2 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96081
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98926
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94589
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.81
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04384
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.057999999999999996
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.036789999999999996
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.37
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9059999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95465
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.05
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,151.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.94
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.93
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9316399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.74978
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7673300000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78064
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9778399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8680399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,102.94
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.81
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08263
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15062
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09151000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.31
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92935
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8889799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9562700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93475
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97656
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,31.0
