Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.983
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98621
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97144
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L3 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L3 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L2 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L2 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L1 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L1 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.37
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77615
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8862899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90756
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-76.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,154.31
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.07
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00572
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12642
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0826
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.19
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86572
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84509
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91089
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9793700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9463799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,176.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,177.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,176.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9515100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90475
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80124
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L2 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7879
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93014
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9063700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.56
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.06
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08048999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10851
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11928
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.56
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85315
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8999299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9454899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92566
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97205
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9800700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9416200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L3 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L3 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L2 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L2 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80819
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9361
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93381
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.38
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02745
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01222
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16069
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.44
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9713700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9996299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9513799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93491
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.45
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.5
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,179.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,179.25
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,179.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95389
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9831200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9233100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:50:00+00:00,feeder,,L2 Current (Min),A,47.88
