Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.31
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02864
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14907
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09953
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76062
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9996299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9614299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9835200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,228.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,229.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,228.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,155.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9454899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99136
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8258
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L2 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L2 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.56
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7650399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89584
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9891399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00545
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09007000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16136
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89786
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9104899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9183899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,147.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9472
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97711
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8323
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L2 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L2 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.44
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8852200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93753
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99875
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03313
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23424
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14031
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.897
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94458
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9627700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96829
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.53
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,158.12
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.44
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97946
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9787
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.77295
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L3 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L3 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L2 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L2 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71331
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98135
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99411
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,151.87
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.56
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00975
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17006
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07958
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.81
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
