Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97736
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9210799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,182.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,186.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,183.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93329
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94473
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95425
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L2 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L2 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77972
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9992700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-143.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-108.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05806
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00761
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11369000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86325
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90628
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8334600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8574799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,166.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9471700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9252600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95541
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.81
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.66598
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97562
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99869
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.31
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.13
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11949000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12593
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11595
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.06
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90643
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8218700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8805799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96875
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80771
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93329
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9342299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9534600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L2 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.81
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.44
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74768
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72869
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9970700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-163.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.31
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.027569999999999997
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19847
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11437
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89584
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8401799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8926700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9089299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9477200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9274600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
