Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.19
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9311799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94299
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6755
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.44
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9901399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7543
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9994200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.06
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18267
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.28051
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00642
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86618
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85745
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92853
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86587
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90494
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9444600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97177
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9033200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L2 Current (Max),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L1 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L1 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64828
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9560799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9925799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-136.07
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08946
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05476
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12688
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.81
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99921
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89465
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90143
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8944700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94327
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97354
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8002600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L2 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L2 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96124
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97769
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99387
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,141.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-166.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09844
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01128
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12645
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9072899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9149200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88769
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93332
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9226700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87195
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
