Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.44
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93716
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97446
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8766799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L2 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L2 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.647
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94345
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-166.56
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.44
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.56
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0013
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00517
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01564
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.81
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88092
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87549
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86246
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9465
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85821
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9434799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96567
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96719
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L2 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L2 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L1 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-47.06
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6241399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83914
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99521
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-124.19
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03737
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06184
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07329
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.44
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78146
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87829
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9074700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91843
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93719
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9124700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96799
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6028100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9888600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9986
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-162.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-109.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,76.19
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08073999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.056139999999999995
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07021000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.81
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8795799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9995700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90738
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94311
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8265399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93704
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91559
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.81839
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
