Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98169
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9978600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9959399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.06
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-176.31
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12575
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.17406
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01204
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92715
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92825
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92074
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8250700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.08
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.14
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.69
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90945
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92914
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81109
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94858
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9135700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99179
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.06
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08083
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1035
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03648
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.94
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93542
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83386
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90628
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9524799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87964
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.38
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.94
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.5975
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.73327
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81735
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79486
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9973799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98962
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,123.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-173.19
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.69
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1238
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.35879
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01222
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.69
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83734
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9076799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92145
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91385
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.68814
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.83557
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L3 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.69
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7954100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94476
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.996
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.19
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,138.75
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.69
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01277
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05803
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.028730000000000002
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
