Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9951200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99075
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9249
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,84.75
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14681
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.055470000000000005
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03621
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.19
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9435100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83636
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8201299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8215
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.56905
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9255700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.77493
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98734
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9922799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87179
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.06
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,129.81
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0038299999999999996
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.19951
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01405
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.37
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.19
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9047799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8334
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.884
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8303799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81958
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.44
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.06
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.66815
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92975
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.71832
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9601700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9866
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93637
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.13
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,136.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07042000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.23460999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09081
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.19
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9982
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8503700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89654
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85995
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97736
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85409
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.56
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9114700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.70349
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7386699999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99179
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9905700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9415
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
