Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9942
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8898
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8826299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8420700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95209
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.94
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.56
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.65255
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.66574
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9834299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L1 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L1 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99646
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97021
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.87
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.28823000000000004
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.25737
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0045899999999999995
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.87
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82037
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90869
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9199200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97015
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.56
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6347
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.70086
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98257
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L1 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L1 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9960600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9756799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.56
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17607
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27116999999999997
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03236
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.56
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.81
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83883
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8845200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82165
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95071
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93109
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91055
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9156200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96298
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9955700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9512
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9864200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.06
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.31948000000000004
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18044000000000002
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01939
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9989
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85031
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9974700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87485
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92963
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
