Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7536
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91891
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96799
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.44
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-69.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.56
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07314
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13094
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08248
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.63
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89981
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86313
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8847
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9650299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92181
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.78
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9271799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85751
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.78094
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93765
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9338700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.81
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06368
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06498999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05779
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9149799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87066
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9119200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9622200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94583
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.7038800000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.72546
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76098
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8446299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86126
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97382
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.19
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.44
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12485999999999998
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00502
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01872
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9267
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8834799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87411
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93368
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94955
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.81
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.59133
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.78094
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78183
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85495
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91327
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9168700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-108.13
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07985
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0594
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0602
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
