Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8622700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91046
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89331
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.81
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.68725
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94473
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81711
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L2 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87771
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94089
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9965799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.44
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.94
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12612
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04509
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14644000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8600700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9161100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9204100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9615799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93161
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.63
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9249
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94205
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.79422
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L3 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L2 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L2 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8768600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9480299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.44
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.31
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.06
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13579000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1169
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.031939999999999996
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91376
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9192799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94232
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95615
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9561799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9379299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.78808
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83496
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8747799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90991
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9978299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.19
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.030410000000000003
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08913
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06847
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93753
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88751
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9121100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
