Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9616100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.87
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9581
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.80356
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.83154
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L3 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L3 Current (Max),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9075
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8943200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9983200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.94
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.26708000000000004
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13912
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18317999999999998
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.44
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99982
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8864700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92953
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8833
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96744
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9188799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.19
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.75308
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8351700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8748100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L2 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86029
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8608100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99936
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.56
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-89.06
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16042
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13109
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09712
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9692700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9979600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88428
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96042
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92779
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.6647
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8312700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88864
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8573299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9694799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.37
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-138.81
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.31
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01842
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04607
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04533
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.81
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8900100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89731
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9757399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95868
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
