Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.70092
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9332600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88464
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L1 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9510200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9486399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9624299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.31
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,76.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07082000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05855
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00731
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9118299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9051799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90848
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97336
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93799
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.86279
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.76648
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8015399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9501
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99219
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9577899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.19
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,179.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.06
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12297000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06822
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09178
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.31
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93701
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8902899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9335600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8548600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9406100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87723
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9299
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92364
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9186700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04906
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07697999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04045
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.13
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.19
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94305
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96985
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93811
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97064
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94311
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.81
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.06
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.65454
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9263
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8623
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,5.0
