Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9327700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98703
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.19
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-141.81
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,46.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04924
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1668
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02943
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9177200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88769
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9411299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97803
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9380200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.62661
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7756
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86288
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91171
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9463799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95114
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.44
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09953
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05049
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.033889999999999997
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9572700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9155
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87359
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97556
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93045
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9406399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.80209
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88208
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9156799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8818299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94394
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.13
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.56
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12267
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18102000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03252
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.19
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85003
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9153100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8831200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9862700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92895
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,152.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.03
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.92
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.97
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,174.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,175.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,175.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.742
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.85006
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9582200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9017299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91046
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9669200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
