Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.19
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.69
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06661
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.018690000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.022080000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.81
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.06
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9430200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83865
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8914799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90115
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,180.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,180.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,180.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.68493
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.80807
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9169299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9169
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92694
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.57
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.37
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.029589999999999998
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02885
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.027360000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.19
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9666399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8383799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9951200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89126
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9896799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95373
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,169.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,170.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,170.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,194.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,194.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,194.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.81
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.69
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.72
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.75872
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9668899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L1 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L1 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9221799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9726600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99451
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.44
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-91.81
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.012709999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00237
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13942000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.13
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9719200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84167
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8840899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8927299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9864799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9670700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,155.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,185.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,186.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,186.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.81
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.69442
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91241
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89841
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9183
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98749
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94327
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.06
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-163.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07628
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.19847
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13491
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
