Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87372
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9201299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9281
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9922200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,202.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,203.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,203.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,60.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,248.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,248.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,248.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.94
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.71392
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9159200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9235200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9083200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9849899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98721
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-76.44
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01036
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1205
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06532
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.13
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9571200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91586
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,150.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,195.75
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,196.38
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,196.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.81
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.69702
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8826299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9170799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.935
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9919399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.13
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-125.69
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06493
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.014819999999999998
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07923999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94684
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89517
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98849
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9832799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,149.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,149.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,149.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,208.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,209.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,209.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.06
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7813399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87008
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96844
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L1 Current (Min),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L1 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90765
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9290799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-119.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0143
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10142999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08522
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.56
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.87
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.19
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94971
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9375600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91174
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96249
