Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9802200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9746100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,183.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,186.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,184.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,151.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,151.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.31
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.76446
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94815
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9680799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L1 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L1 Current (Max),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92911
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99554
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9914200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.18
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.19
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.57
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05857999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.22976
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10811
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.69
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99982
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9030100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9536100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9838600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97116
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,155.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,239.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,240.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,240.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,160.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9191299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9654799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9154
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L2 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L2 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9351799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9642299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99872
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.06
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.44
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08156000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1219
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0085
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8924200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94873
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,208.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,209.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,208.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,179.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97162
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8905299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8925200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L3 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L3 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L1 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L1 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9037799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9617
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8914799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.56
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-150.94
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.31
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1599
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.19014
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08769
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.81
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.06
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8734700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9420200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98505
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97452
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,153.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,103.0
