Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,202.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,203.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,202.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9628
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97388
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95373
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L3 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L2 Current (Min),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L2 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L1 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L1 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92984
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99692
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,179.19
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04765
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.35238
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0519
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95425
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8821100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9643200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,66.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,269.88
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,277.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,275.62
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,178.25
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,183.75
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,181.5
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9076799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9751299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8840600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L2 Current (Min),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L2 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9659399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9606600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9974700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,143.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.13
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.56
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04265
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09312999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00621
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.19
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98029
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94931
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92206
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9660299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9857799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97629
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,219.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,220.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,220.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,170.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,170.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7630899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97226
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8797299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L2 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L2 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9566600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99698
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9908799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.56
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,176.37
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.56
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16304000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.46468000000000004
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06905
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.06
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.68
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93506
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95563
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9712799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.42
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,62.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,260.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,260.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,260.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,148.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.81
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9182100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93945
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8548600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L2 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L2 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L1 Current (Min),A,14.5
