Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9483299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98703
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9880399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11873
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.030989999999999997
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.06
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96588
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93976
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,167.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,167.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,167.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,224.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,225.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97052
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96683
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.84805
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L3 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L3 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L2 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L2 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9553799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98816
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9919399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.44
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,147.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.81
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17833
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10115
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08922000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99231
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9890700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95447
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,168.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,169.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,169.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,61.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,159.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,254.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,255.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,255.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96985
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9339
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94415
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L3 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L3 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L2 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L2 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94311
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99454
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99225
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,80.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-120.19
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.44
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05351
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16380999999999998
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07967
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.19
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90591
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9330700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9653299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,154.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,65.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,136.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,137.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,268.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,269.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,268.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92264
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9401200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9507700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L2 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L2 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L1 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9717399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99756
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9901399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.37
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-151.63
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.63
