Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16410999999999998
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.34896
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0323
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.44
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99408
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9434799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97305
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95181
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,149.62
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,149.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,61.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,142.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,254.25
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,254.75
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,254.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95914
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9714700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97803
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L3 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L3 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L2 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L2 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L1 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L1 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9707600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99698
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99039
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-118.44
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.19
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.055310000000000005
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20855
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07712999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9964299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9886799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,154.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,153.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,61.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,143.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,253.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,253.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,253.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,191.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,192.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,191.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99319
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99255
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94434
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L3 Current (Min),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L3 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L2 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L2 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9993
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9946
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.19
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-173.81
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03478
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.55132
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0453
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9308200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99835
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92914
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,62.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,162.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,162.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,162.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,258.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,258.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,258.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,214.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,215.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,214.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97598
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98029
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8209200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L3 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L3 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L2 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L2 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9395399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.995
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9926799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-126.63
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.027760000000000003
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08229
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1306
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98611
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9996
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
