Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96967
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,188.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,194.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,190.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,211.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,212.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,212.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9433
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92914
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91653
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L3 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L3 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L2 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L2 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9769
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99631
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99225
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.44
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17890999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06498999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18819
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.37
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96075
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99976
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9864200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,150.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,160.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,233.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,234.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,233.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,243.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,244.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,244.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.94
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.68545
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96667
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L2 Current (Min),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L2 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L1 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L1 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78692
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98941
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9960899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,157.87
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-111.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10393
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.015030000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18315
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,189.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,195.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,193.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,197.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,202.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,200.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94504
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9676799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9983200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L2 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L2 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L1 Current (Min),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L1 Current (Max),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.37
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77865
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89691
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9259299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03905
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18202000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22069
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.44
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96081
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9276700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93753
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98895
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,152.5
