Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,144.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,147.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.58
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,60.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,187.38
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,207.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,199.25
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,251.75
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,258.12
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,253.5
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.84839
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96655
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99249
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L2 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L2 Current (Max),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L1 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L1 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87356
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9818399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97882
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-157.06
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-162.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08647
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09187000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.27297
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.31
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92343
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98514
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,184.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,185.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,185.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,151.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,163.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.56
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.75067
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99539
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L2 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L2 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L1 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L1 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.87
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.44
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79794
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9648100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96847
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-161.31
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11537
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15172
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22127
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.19
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8984700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8957799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,149.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,207.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,207.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,207.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,223.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,224.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,223.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.31
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.70263
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8472299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98569
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L1 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L1 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80548
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9167799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86444
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.87
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.06
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06386
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11769
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22618000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.81
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93201
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9383799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99329
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9796100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,176.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,185.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,181.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,207.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,215.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,211.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,176.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,177.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.07
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
