Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.71041
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.80276
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9728700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L1 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L1 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85126
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9252600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9728100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-92.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.052320000000000005
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05525
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10826
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.06
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.13
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9340200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92966
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9843700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,184.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,184.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,184.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,148.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8839100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.76425
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L1 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L1 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93845
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97195
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.81
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02531
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16188
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03456
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.69
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.63
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.94
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92789
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9698200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98718
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9887100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9853799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,175.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,175.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,197.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,198.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8621200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93274
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9411299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L2 Current (Min),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L2 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L1 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.87
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84445
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9701799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93414
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.94
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01082
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04314
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15178
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87851
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9941700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9854700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9616399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,174.38
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,172.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8815299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9840700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L2 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L2 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L1 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L1 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9412200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9957299999999999
