Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8673700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,165.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,172.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.94
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.5189699999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15428
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.56
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9332
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98511
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9492200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,198.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,200.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,199.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92676
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.85867
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9187
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.44
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9759200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9305399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94476
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15584
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0537
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14772000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.63
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93976
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9471700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92215
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9890100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96478
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,152.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,154.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,177.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,178.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,177.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,183.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,185.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,184.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.94
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.65628
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95224
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9509
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.31
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95309
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98477
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93158
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06452999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03853
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16619
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.56
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9794
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,211.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,212.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,212.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,161.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6129399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8595299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85882
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9874299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9848
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96362
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.94
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.13
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02165
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00557
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08775
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
