Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99139
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9249299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97903
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97067
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,157.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,157.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,171.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,178.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-54.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.52181
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.74237
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8175600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85785
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94427
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98956
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08876
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14549
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13149
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99698
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9389299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97925
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,238.8
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,238.8
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,160.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-54.81
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.51427
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9857799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95691
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L2 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L2 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.06
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9869700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98462
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.93
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-137.87
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00139
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03859
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16909000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88913
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97314
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9982
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9895299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.19
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,155.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,218.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,218.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,218.5
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,162.75
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.5647800000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97995
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97488
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L2 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L2 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L1 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L1 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9897799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9281
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97919
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,90.69
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08272
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13597
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00224
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.94
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.81
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83429
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91595
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
