Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91565
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.05
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.11
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,174.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,175.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,174.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,165.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,165.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.62683
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9726899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9842200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L2 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L2 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L1 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L1 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99106
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9535799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9578899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,155.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00572
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09598999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0436
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.69
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.81
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9005700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9135700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8783200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,238.64
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,238.69
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.28
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,185.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,186.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,186.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6369
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96814
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98624
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L2 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L2 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L1 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L1 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9138799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8409700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93011
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,92.31
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.19
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02419
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03157
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01015
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87097
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8435
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91989
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98788
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88721
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,162.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.57134
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.71377
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9833700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L1 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L1 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7966300000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9229700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90771
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.69
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,144.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.87
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02843
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01039
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13005
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.56
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9096700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81781
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94565
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98349
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
