Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,143.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.56
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.94
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.60153
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.71038
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94153
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L2 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93094
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9487899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9058200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.69
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.041639999999999996
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01756
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01714
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9327700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8691700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9767100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8062699999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.19
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6188
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91833
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9875799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L1 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L1 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8803700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84195
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93915
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.87
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-74.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.43
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.012440000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05061
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05296
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9380200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89425
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96783
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9863299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7962899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.63
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.69445
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.6816399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93121
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.87
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88421
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74273
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9082
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.56
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,160.19
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13542
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06831
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.027360000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88681
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9979600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88345
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6452
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.65612
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9699700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,N Current (Max),A,0.0
