Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L1 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85275
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97711
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9584299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,139.44
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-138.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.94
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14800000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0486
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06749
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60418
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89407
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8907799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.31
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.44
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.68505
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.75543
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96295
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L1 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L1 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9504100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92605
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94339
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.69
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,118.69
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05611
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02113
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14305
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.37
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8236700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90289
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98035
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,136.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.54751
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.71423
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91565
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9857799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97467
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9505600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06694
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07689
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0403
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.44
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9356399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87082
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9677100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92929
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.69
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.94
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.53323
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.78717
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90118
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95795
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9710700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93222
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
