Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7217399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84445
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9265700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91922
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9136
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.31
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.62869
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9111600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9281
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L2 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L2 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92743
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8548600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95349
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.94
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1216
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13664
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.029710000000000004
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.44
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.69
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6632899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8286100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8919100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95544
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96796
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8173199999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.13
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6108899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.69308
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94391
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L2 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L1 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8395100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81192
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8249799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.06
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-140.06
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07182000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08244
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07631
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8504
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89133
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91891
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9691799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7901
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9364
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.74948
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94571
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L2 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L1 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7969
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86621
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97659
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.19
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,162.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.37
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15334
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.022690000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07845
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.06
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8265399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9093600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90655
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77868
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
