Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,137.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.13
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95865
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7735
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95511
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L1 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L1 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94214
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9239200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95334
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-178.94
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05727
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1292
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05061
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8422799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9279200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9662799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94055
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9463799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.85315
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94989
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L2 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L1 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L1 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9499200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8742700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9223899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.06
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-106.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04759
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05669
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11327000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.37
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92151
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81088
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9950899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95639
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94809
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7116399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96085
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L1 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9473
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9950600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,34.44
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,173.19
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0974
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11147
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03517
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.31
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87259
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8053600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9313299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96704
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96435
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9523
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,126.88
