Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8383200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89404
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98477
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-176.37
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.19
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08672
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18621
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10692
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79605
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88013
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8364799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97357
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88421
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9902299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L3 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L3 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L1 Current (Min),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L1 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85657
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97336
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93725
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,151.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.81
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05296
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07637000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06786
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8251299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88846
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91141
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9219
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.80798
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8444200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9708200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L1 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L1 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83026
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86505
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9866
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.82
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12425
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18297
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0576
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96655
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89346
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8993200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9795200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94281
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91312
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.74978
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.647
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9898399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L1 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L1 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8737799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93024
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93384
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.06
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.37
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19689
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07247
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13491
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
