Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.37
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8240000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83035
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9092399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96649
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9681700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,160.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.69714
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90643
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9799200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L1 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L1 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95068
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83142
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9306
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.94
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,49.06
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.19
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01176
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08647
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01241
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8417600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84341
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91171
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9526399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95331
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.6347
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9294399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97678
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L1 Current (Min),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L1 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9407
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91696
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9665799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-153.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11946
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06742999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0074
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.94
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9010600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78604
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99103
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98395
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92981
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90402
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.87405
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9793700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L1 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L1 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92505
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9832799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9983799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-141.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04942
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09122999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14452
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.81
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73144
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81619
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
