Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7347100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7268899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9902299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L1 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L1 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.87
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7117600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90756
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-75.56
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.06
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.019790000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02599
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00838
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90802
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8215899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99631
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9668899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93552
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,151.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9233100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7961699999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95831
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L1 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L1 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.07
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7097399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9079299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8609899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.44
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.13
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09886
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06377000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0406
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62405
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84598
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96567
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92856
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98703
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.80288
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9638399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L3 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L3 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L1 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L1 Current (Max),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7528
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95383
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91553
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.69
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01454
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1509
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14095
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94696
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82535
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95352
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93216
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,136.75
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9555
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91391
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97278
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,5.0
