Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L1 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L1 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8286100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90738
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9556600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-173.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.56
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11127999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14885
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0045899999999999995
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.56
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77847
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77862
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90048
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9782700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9215399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9895
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L3 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L3 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L1 Current (Min),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L1 Current (Max),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8449700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9754299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95129
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.44
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-85.06
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.06
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11598
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07297999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03175
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.63
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88608
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79998
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8667
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95654
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95593
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95621
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9383799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9141799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97845
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L1 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L1 Current (Max),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8309
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89664
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92435
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-76.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,48.06
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0012699999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09816
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.061020000000000005
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.93
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7915300000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99423
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9107
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94952
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9638100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9714700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L2 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L2 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L1 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L1 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80734
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92963
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9390200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
