Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.94
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73312
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92175
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9652700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9629200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97324
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95639
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92874
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9598399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85861
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9908799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9949
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.44
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.13
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.056720000000000007
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03197
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09215
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87579
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92786
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83447
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9648700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98465
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95016
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L2 Current (Min),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L2 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L1 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86474
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98367
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,139.69
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09886
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06639
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05019
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.69
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88605
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81381
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92575
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8764299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,149.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,153.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,143.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95694
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9658200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9530299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L2 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L2 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L1 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L1 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8081
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97931
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9946299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.19
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.94
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.06
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09731000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11748
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13298
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.44
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6756800000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82437
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92474
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9179700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9593799999999999
