Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94971
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,146.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9715299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96036
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97424
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L2 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L2 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L1 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L1 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,12.94
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68542
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93716
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99487
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-173.44
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-125.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13484000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02327
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07457000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8809799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89545
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9709200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9233100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96298
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96011
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L3 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L2 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L2 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L1 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L1 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72625
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9331
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9792200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.69
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.13
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17848
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14357
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08382
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90185
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89374
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94842
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93445
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9627100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96039
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97388
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L2 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L2 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L1 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74517
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9001100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85144
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-82.13
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.31
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0067
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.029310000000000003
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08989
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9220299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95511
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96036
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,130.88
