Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.13
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95737
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.78518
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98251
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L1 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L1 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,18.69
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84201
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8390799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90228
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.81
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08043
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.24111
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05559
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.31
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5968600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91745
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9474799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95831
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98361
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.79385
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96814
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L3 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L3 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L1 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L1 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.87
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84778
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99066
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94379
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,141.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,98.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.31
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.004529999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03731
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12627
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89459
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9955700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8663299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9793700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95834
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9779
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98614
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97375
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L3 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L3 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L2 Current (Min),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L2 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.87
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9523299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94675
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98959
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.31
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09162999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15291
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.050460000000000005
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86621
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93979
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94583
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9757100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L2 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L2 Current (Max),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L1 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L1 Current (Max),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
