Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8136899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90149
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9882200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.81
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05632
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22054
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06715
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.56
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.19
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54986
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.992
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88223
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9325200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89841
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,160.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97751
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.74408
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9762
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L3 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L3 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L1 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7510600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9559
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9984700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.56
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.56
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09908
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27214
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14214000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.56
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89923
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9441200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8898299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9481200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9481799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.58
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.69
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9657899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9222100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98465
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L1 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L1 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.759
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97604
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99371
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,58.31
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-83.44
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10880999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02907
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12636
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.44
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9176
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94726
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9309700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,188.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,188.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,188.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.94
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96646
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.76345
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9922200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L1 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L1 Current (Max),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97946
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9862700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.37
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.054920000000000004
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.28148
