Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12853
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.13
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79083
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96188
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9580700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97006
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96844
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98306
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9216
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97449
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L3 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L3 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L2 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L1 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8686799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90359
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.69
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04854
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14806
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15288
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91943
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87356
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9641700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97845
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,169.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,170.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,170.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94476
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9351799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9768399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L1 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L1 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8175
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87897
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.18
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.31
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13793
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02181
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11458
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.81
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.19
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8928799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9806799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90735
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93899
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9892299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9446700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L2 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L2 Current (Max),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L1 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99475
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92184
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9978899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.13
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.63
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18297
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29943000000000003
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.015030000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9012399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8836299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9042
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
