Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94653
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92947
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.86
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.67
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.67
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9378299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98682
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97372
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L2 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L2 Current (Max),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L1 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L1 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9902299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91376
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99472
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,34.69
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.87
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0869
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09355
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07304
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99713
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90436
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8997799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9797399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9186700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9358799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9896799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97913
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L2 Current (Min),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L2 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L1 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L1 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.87
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76318
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94824
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99805
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.81
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02058
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01347
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12364000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.31
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.37
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84631
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88345
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9388700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93747
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8795799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94366
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9708899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9747
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L2 Current (Max),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L1 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L1 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75454
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9970700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99435
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,124.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-178.63
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13627999999999998
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.35436
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10021000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83362
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97983
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83883
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.14
