Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,202.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,202.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,202.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94553
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92386
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9767100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L1 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L1 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.94
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74026
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9821200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9954200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.94
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-161.37
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03246
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.18798
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12679
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9036200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85269
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9398799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9074700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93753
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92947
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94595
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.19
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67694
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98288
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99661
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-165.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-135.19
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.81
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03084
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11485
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05516
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8117
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99631
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9037799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92563
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87121
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.32
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.57498
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94058
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9386
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67947
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9976799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,139.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-124.81
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.37
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15779
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01854
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1443
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.19
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91937
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8165899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8967299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8859799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.06
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
