Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6411100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96262
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9305100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L3 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L2 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65808
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9370700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99466
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.56
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-126.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.44
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13307
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11750999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07359
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.81
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9434799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8560200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8496100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9380200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9417399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9490299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.94
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.64144
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9058799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L1 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.94
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6322300000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8829600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98834
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-169.69
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.13
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09419
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13664
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06996000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.31
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9514799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8652
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88821
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91556
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94183
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8829600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.32
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.81
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.57897
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8871100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96225
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94635
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89966
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98962
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.023880000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09941
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05681
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94095
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8635799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9246200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92215
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93845
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85525
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6965899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.72549
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9426
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.669
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9729899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9941399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
