Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-146.06
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-86.13
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09837
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0316
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02669
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9576100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9839200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89389
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9368
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8643200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-58.13
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.06
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.48754
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.70575
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92212
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96155
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8310799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99234
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.56
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-109.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05372999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10344
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11589
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.56
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.69
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91904
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8369700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9051799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96429
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9071600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Max),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-56.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.5163800000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.68597
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97888
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L1 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L1 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9719200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90561
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99677
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.13
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,76.56
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0367
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12609
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05147
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90195
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9117700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9280700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92691
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6368699999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91861
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L3 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.56
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95215
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9100299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9968299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-92.94
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.44
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10905999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01039
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1234
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
