Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94226
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91107
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83499
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.64422
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92569
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93484
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9888
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9920700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99423
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.69
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05028
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0573
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04344
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94434
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78201
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8775299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9017
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9168700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8832700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.69
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.57916
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91675
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94125
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L3 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96347
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99356
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87884
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,115.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02242
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02702
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.013319999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.19
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9374399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81219
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86215
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91879
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9199200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8358399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.69
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6248100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9524799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90915
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L2 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L2 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9563299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9914200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.06
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.44
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.06
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05699
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08052000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11348
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84955
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86413
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93927
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93674
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
