Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.65304
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93222
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9286200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9885299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95621
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,139.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.19
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05562
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.059860000000000003
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1249
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9986299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8667600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88031
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89389
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92676
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94275
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.5945699999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96316
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9111899999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9487
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9911200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9241299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.69
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,125.44
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.43
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10225
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20296
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12150999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.63
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.87
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9259
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8560200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8218700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90555
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9279799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89749
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6833100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9672799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9103700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L2 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9901700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9483600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.31
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,117.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.041030000000000004
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00053
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06783
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.94
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95785
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88165
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8157300000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9322799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94983
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93899
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93735
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96725
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98651
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L2 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L1 Current (Min),A,39.5
