Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L1 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9574299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9905700000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9959100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-150.31
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.87
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00606
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.044239999999999995
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09255
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99756
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88302
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94214
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94119
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90051
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90491
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9137299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97806
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L3 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L1 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L1 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9917
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99197
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91302
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,34.13
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,95.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15679
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0475
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05275
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.13
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99826
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77417
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92425
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93265
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.56
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.66369
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.86465
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9867600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L1 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L1 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9863299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98093
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92206
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.26198
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0511
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11147
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9967299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8103
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94473
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9441799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9549200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9469299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.94
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.6373800000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8523799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877600000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L1 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L1 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9922200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9550799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-51.56
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.63
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,136.94
