Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.31
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94434
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.75079
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9166200000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L2 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9616399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91214
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621299999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-165.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,74.19
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06712
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.008440000000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02986
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.94
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.56
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.12
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95309
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80633
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87677
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9616100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9671
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.81
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.65774
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.74746
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9255399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84347
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9398799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9525100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-151.81
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.029160000000000002
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11582999999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00969
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.56
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96365
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81585
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88385
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8907799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95831
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9395100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6602399999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82184
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92276
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8528100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94119
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93155
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-179.69
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-67.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,33.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01567
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01738
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0193
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.87
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.31
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.81
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83972
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83978
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9086
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9615799999999999
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9153100000000001
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.31
854646,ST EDWARDS PARK NO.1,2023-08-16 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-16 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
